Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94574
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91461
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.11
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.2
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,178.88
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,188.62
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,185.38
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,139.75
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,140.5
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65725
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,204.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,204.62
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,204.25
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,175.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,175.25
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,187.88
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,188.12
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91894
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72088
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89474
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,164.5
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.25
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,143.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.62
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,158.5
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8720399999999999
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87277
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95041
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869299999999999
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76754
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98392
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.8
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,237.88
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.48
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.27
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.34
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,169.62
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,169.38
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83142
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90277
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,124.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8277
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,237.84
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,237.89
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.64
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.67
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,175.5
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,185.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,155.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,155.38
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88351
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89313
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
