Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8651700000000001
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.94
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.97
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.56
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.64
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.75
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.88
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8776799999999999
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81796
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77987
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94501
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95966
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.48
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.06
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.12
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,163.38
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.25
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.88
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90942
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8946200000000001
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92184
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8361799999999999
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94672
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.34
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.11
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,149.38
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,115.88
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96841
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93994
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8794200000000001
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.69
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8763700000000001
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70965
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8839100000000001
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98392
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95395
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.59
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.59
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,152.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,153.25
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89236
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776799999999999
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.19
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.06
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72873
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66265
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85498
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89386
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,116.75
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,110.25
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87866
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
