Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8034899999999999
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71139
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8654799999999999
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93136
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95114
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,127.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,127.75
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8489700000000001
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89297
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8952899999999999
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.923
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91437
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,126.12
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,124.12
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.25
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91525
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86651
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91492
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,167.38
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,167.75
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,110.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,110.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77575
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76477
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69024
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85556
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90332
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89197
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96353
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,156.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8281799999999999
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89487
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75293
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.69
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8236399999999999
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61852
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98642
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,124.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
