Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8806700000000001
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81112
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7900699999999999
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87213
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67218
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89587
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962399999999999
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88626
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,120.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,121.62
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8306600000000001
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79345
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8157300000000001
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8105100000000001
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7478
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83368
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92047
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83899
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7630600000000001
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80752
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73544
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75552
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85583
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83801
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77444
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8385600000000001
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8112199999999999
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89981
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95956
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,115.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,106.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90399
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244299999999999
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8281200000000001
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82055
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82632
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94766
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93429
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
