Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,116.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83511
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8663
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8366399999999999
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8808600000000001
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78842
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8625799999999999
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92062
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79318
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,103.62
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80877
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80124
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8407899999999999
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77972
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7864300000000001
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85455
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8220799999999999
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93722
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8276
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8471700000000001
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95477
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80923
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81485
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86419
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88113
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8270200000000001
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83911
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8105100000000001
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79223
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75369
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81295
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8193299999999999
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95523
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83868
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8715200000000001
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89569
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68853
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77325
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8303200000000001
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81421
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9426
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84982
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
