Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.88
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.94
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90393
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88003
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73492
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74368
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91073
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86972
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83285
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7760600000000001
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90491
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92313
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8228700000000001
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76757
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71237
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85696
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79803
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8506100000000001
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8320000000000001
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79388
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79937
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7609199999999999
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74755
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8403299999999999
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80572
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84521
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82919
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78589
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.63
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80948
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74893
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8939799999999999
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8351700000000001
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95523
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86639
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,86.12
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81079
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8603200000000001
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91681
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8320000000000001
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84152
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8257700000000001
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
