Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87082
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,94.88
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80569
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76245
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90835
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.56
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75912
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84201
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77877
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539100000000001
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92209
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89392
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77551
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92404
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.5
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6303
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82849
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7275699999999999
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84234
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93298
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86929
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8536
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78671
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90277
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69339
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91049
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80456
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781700000000001
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79095
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83816
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8114600000000001
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90985
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77615
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95679
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80462
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8567799999999999
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8488700000000001
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85715
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81884
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90796
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.81
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8078
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7713
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7410800000000001
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
