Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85226
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80587
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78692
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80209
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91168
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8266600000000001
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81299
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83386
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78357
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8153699999999999
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7995
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83435
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75378
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82037
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7037899999999999
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96448
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85864
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.42
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85931
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77032
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91684
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8432299999999999
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71194
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81238
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8636799999999999
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82583
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7793899999999999
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90921
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79055
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91192
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8376399999999999
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9097
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88571
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8309
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81823
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90588
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
