Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90069
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69067
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7872600000000001
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93298
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8367899999999999
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.08
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8229299999999999
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8771
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90933
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84875
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78845
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8555
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79803
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84146
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8102699999999999
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84109
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8645
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90542
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8327899999999999
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79825
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92737
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78909
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89151
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83319
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616299999999999
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78274
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90622
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75213
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90161
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79596
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79602
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85739
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77887
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92163
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75949
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88946
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7880199999999999
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7289100000000001
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83404
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85449
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81598
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92862
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
