Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7983399999999999
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8852200000000001
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7731600000000001
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8016
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85467
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93231
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81198
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8124399999999999
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92139
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7821600000000001
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654200000000001
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,113.62
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8642299999999999
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79068
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7843899999999999
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94293
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93558
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8313299999999999
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,123.75
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,126.62
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8449700000000001
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87921
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8222
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92493
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92898
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7622899999999999
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89331
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,128.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83441
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82184
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8323299999999999
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90365
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764299999999999
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78976
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90579
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
