Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8410299999999999
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8893399999999999
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9418
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87329
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90582
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80719
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8470700000000001
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,115.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82785
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92456
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87213
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8222
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92987
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,112.62
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83175
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8326100000000001
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93603
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82809
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91052
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90915
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9267
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,110.12
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8742
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91482
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83352
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8422200000000001
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90207
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76074
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85785
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78656
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,119.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,119.12
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95477
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79828
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72653
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90985
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91247
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82019
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294299999999999
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
