Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83844
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81552
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7500899999999999
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87765
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7893899999999999
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94064
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95807
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829899999999999
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83526
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81884
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8027
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8446600000000001
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79806
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97098
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8429200000000001
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85403
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83514
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8520200000000001
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79678
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84024
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8783200000000001
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821700000000001
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92499
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91864
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85278
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77212
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7409899999999999
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87451
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95032
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8753299999999999
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,142.75
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93698
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80597
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8473200000000001
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75048
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8356600000000001
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86062
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
