Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.31
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85672
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87411
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81677
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8625799999999999
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81402
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87185
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90481
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93863
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8757299999999999
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.28
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.34
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,118.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8833
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8021199999999999
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73736
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8851600000000001
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93875
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,168.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,169.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85693
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8938
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8165
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8978
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85736
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93533
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94934
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94461
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,164.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,165.12
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90884
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91492
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88995
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81973
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7551800000000001
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8497899999999999
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91403
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,131.38
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,124.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92706
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82165
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71792
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86465
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
