Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8452700000000001
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,141.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,154.12
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.88
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91119
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88745
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8436
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79782
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87454
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91412
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92328
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95633
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.63
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93112
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73339
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770700000000001
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98148
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97815
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,173.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.88
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869299999999999
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91034
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781700000000001
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8745700000000001
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87585
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88385
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97617
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94888
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.59
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,153.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,153.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91516
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92792
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84131
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73077
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94678
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90701
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90939
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.53
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,140.12
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,201.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,201.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,201.62
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92361
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89795
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8997200000000001
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8013899999999999
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9873
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
