Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96887
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,158.88
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,159.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.25
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,157.62
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,186.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,186.5
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,186.38
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91049
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90826
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91815
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8451200000000001
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78967
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,144.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,144.62
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,144.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,143.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,152.88
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92129
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93158
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94302
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93271
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,224.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,226.75
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,225.62
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,205.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,205.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,205.12
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91135
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8252799999999999
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,113.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92123
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93188
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91907
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,204.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,204.12
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,204.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,204.5
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,204.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,204.62
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,112.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93481
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8545799999999999
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96332
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,218.12
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,218.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,218.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,174.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.25
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91049
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891600000000001
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.38
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
