Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95615
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89404
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94208
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98193
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,228.12
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,229.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,228.88
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,164.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,164.25
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,166.38
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,166.62
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92163
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96143
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96994
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94406
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,202.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,203.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,186.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,186.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.5
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.12
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92767
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91922
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.25
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8799399999999999
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8876
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,181.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,183.12
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,182.38
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,174.5
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,174.5
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91263
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,105.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.12
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8855
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96228
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,68.5
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,202.88
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,203.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,203.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,175.25
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,265.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,265.75
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,265.62
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96408
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90927
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90869
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93597
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91232
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,174.38
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,174.75
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,191.38
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,192.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,192.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83255
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
