Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92703
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92728
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,214.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,215.12
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,214.75
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,190.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,190.75
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,136.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90195
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,189.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,191.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,190.12
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95071
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86319
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,73.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,303.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,309.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,305.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,194.25
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,195.12
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,194.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,161.75
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,163.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97079
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,69.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,288.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,289.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,288.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,170.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,170.62
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,170.12
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,170.38
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,170.25
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91656
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99176
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93652
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,262.25
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,281.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,269.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,222.25
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,223.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,222.5
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,156.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,122.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9165
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94827
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,243.62
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,244.38
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,244.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,220.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,220.62
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,220.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
