Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93933
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,120.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91833
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98999
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.02
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,230.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,230.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,230.12
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,167.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,167.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,183.5
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,183.75
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,183.62
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95013
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97571
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8967299999999999
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96887
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95328
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,200.5
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.25
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,175.62
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,175.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.75
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,224.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,225.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,224.88
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96811
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94986
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.27
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.28
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,217.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,218.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,189.38
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,189.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,224.88
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,225.62
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,225.25
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88275
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,127.12
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97839
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.98
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,69.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,289.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,296.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,293.5
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,166.25
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,167.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.75
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,195.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,196.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.88
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94464
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97089
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94702
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96603
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95822
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
