Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,230.12
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,232.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,231.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,189.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,189.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.75
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,147.25
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,147.88
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99158
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96497
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,173.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,174.62
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,174.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98926
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,71.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,300.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,301.62
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,300.88
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,251.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,252.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,251.62
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,175.25
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,181.38
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98318
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,136.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98447
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,276.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,276.88
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,276.75
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,246.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,248.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,247.25
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,240.62
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,243.12
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,242.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98975
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,178.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,183.62
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,182.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96661
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,112.62
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.61
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,74.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,311.38
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,316.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,314.62
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,270.88
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,271.12
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,270.88
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,176.75
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,179.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,148.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,133.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96313
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94778
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,251.12
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,254.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,252.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,250.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,251.62
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,251.25
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,189.62
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,189.75
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.62
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93341
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,150.12
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97531
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97461
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96677
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.12
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
