Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,262.62
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,263.38
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,262.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,201.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,202.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.25
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,215.5
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,217.88
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,217.12
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,241.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,247.62
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,245.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,209.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,210.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.88
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,210.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,212.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,211.75
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95834
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,139.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,150.62
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,122.88
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97699
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.7
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,273.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,285.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,279.25
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,253.75
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,254.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,253.88
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,219.88
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,221.12
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.5
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98447
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96054
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,109.75
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.31
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93194
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63198
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95145
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,216.75
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,224.5
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,222.38
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,192.12
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,193.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,192.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,182.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,180.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96368
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,158.25
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,161.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,160.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8856200000000001
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82599
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91321
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,227.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,229.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,228.12
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,193.12
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,193.62
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,193.38
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,187.62
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,187.88
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,187.75
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,99.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,171.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,171.75
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94562
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93356
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96118
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
