Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,174.88
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,175.75
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,279.12
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,279.5
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,279.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,176.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,176.25
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,176.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90237
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.31
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6403800000000001
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77044
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9285
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96289
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,175.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,176.5
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,153.38
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,154.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,123.25
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,142.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97525
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78918
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89099
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96753
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,228.5
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,229.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,174.12
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,186.25
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.12
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8844299999999999
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.12
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93649
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6250600000000001
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90692
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98807
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96066
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,157.62
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,161.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.25
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,181.38
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,182.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,124.88
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93359
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91394
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94458
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83816
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91287
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,148.25
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.25
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,153.88
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,154.38
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93964
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.06
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60168
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8324299999999999
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
