Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8804
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98291
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,133.5
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,142.88
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.75
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92337
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92819
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.69
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83026
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55709
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8207700000000001
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,127.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94553
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8690200000000001
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96664
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98407
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,139.75
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,139.12
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,183.62
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,184.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,188.62
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,188.38
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8897700000000001
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.94
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85162
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.28981
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92163
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.55
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,159.5
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,160.75
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,160.12
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,130.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,142.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,142.38
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95254
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91238
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.12
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76132
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7679699999999999
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96753
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92367
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96945
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,141.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90185
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90753
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-170.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
