Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94913
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.96081
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88095
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92688
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.44
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91168
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.84845
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89023
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89133
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90973
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,144.5
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,139.88
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,128.25
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225399999999999
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84201
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95508
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8959600000000001
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255299999999999
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,109.38
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,119.38
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91409
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90695
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92886
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.30419
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8536
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89435
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,121.38
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,106.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80237
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90689
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.94
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79992
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.28811
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91006
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92776
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,115.38
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,142.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8209200000000001
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
