Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.06
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90298
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15419000000000002
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7025399999999999
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85055
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90445
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95932
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87744
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93802
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75503
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87185
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89056
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,126.12
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96347
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93738
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.62
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5726899999999999
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96265
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90341
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96707
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,172.38
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,175.38
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,174.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,179.38
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,176.25
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87597
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.19
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.5
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92273
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63867
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35018
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90045
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93887
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86215
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90469
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8505799999999999
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23061
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90256
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91049
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8893399999999999
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94067
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,113.75
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,114.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,125.88
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
