Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84909
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8680399999999999
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.25
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8421
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49865
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90335
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8932200000000001
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95889
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,117.12
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,118.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83285
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86065
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.918
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.06
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80655
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07343999999999999
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8545200000000001
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8430200000000001
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90903
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,116.12
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9118
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9154
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8427100000000001
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.5
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86026
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8168
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74536
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92944
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93457
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92734
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,106.5
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.69
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55065
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8893700000000001
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81781
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.5
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-143.81
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.94461
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.7266199999999999
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94992
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95355
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8523799999999999
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91446
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.88
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13810999999999998
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,25.0
