Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,179.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,183.62
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,182.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,110.12
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8935200000000001
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93805
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.19
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93133
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40407
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94711
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8433799999999999
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94257
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,122.38
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,135.5
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,135.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.62
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90222
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93368
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880899999999999
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.82
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82315
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52462
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9053
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95874
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,137.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,123.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88626
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85772
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-132.44
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8663
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6089100000000001
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96139
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,131.38
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95087
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91962
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94122
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.63
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67291
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81106
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96335
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,192.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,195.88
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,193.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,109.75
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93207
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95828
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92432
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94418
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8089
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8510700000000001
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93149
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97333
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
