Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,161.38
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,142.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94263
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8703299999999999
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98727
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7919
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87979
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91647
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,195.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,195.88
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93664
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96594
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82086
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92505
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,139.12
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,146.25
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,144.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85782
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8541799999999999
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88635
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76672
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91244
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91531
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93588
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,133.12
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,133.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79345
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8596799999999999
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.38
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76995
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16286
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8613299999999999
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75979
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8763700000000001
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8084100000000001
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7785
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85565
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
