Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86114
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,112.12
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,113.5
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7163
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91754
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88425
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.81
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8585799999999999
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7698
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49709
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680700000000001
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89685
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8471
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8300799999999999
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.07
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-88.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81509
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38375
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03197
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90082
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,124.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93869
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8552799999999999
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84091
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69442
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7619600000000001
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90329
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97043
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,139.88
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,143.25
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,141.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,119.62
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,92.62
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88159
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82358
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86526
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84915
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66192
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.738
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8307200000000001
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87597
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.44
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6161399999999999
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97632
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
