Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8549200000000001
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95001
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73285
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96957
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90268
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79059
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69201
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,147.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,147.12
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,136.25
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,136.88
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94852
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.936
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79596
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.19
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7955
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3633
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96323
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8818
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,186.62
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,187.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79937
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8955700000000001
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.5
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.94
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8313
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60812
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95248
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94043
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94977
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,165.25
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,165.88
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,148.5
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,158.38
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.25
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84405
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87939
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.69
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78399
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5585
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8750899999999999
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8596799999999999
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89749
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.56
