Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96722
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6682100000000001
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46868
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97263
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,132.38
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93915
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94974
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93112
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88815
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6939
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90127
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90613
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,152.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,127.75
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81891
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91919
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93176
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88751
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76376
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9783
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87845
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,160.12
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,160.88
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,134.5
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.12
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92947
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93469
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88055
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87146
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,164.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,167.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,166.38
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,115.25
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78973
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85101
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95135
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6784600000000001
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88949
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,123.88
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.25
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,198.75
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,200.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,199.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,105.38
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80566
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
