Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92602
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91324
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8761
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90747
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,236.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,236.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,236.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8777799999999999
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92462
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92154
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28185
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,197.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,99.62
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84949
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8021199999999999
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85885
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91208
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.3
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,236.41
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,143.25
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,143.88
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,154.12
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92459
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68695
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98379
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95752
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,237.72
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.52
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.28
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,241.88
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,246.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,244.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,111.62
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85595
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93783
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.884
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81912
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96265
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94537
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.36
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.39
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.39
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.42
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,114.88
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,131.38
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.62
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
