Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92786
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97363
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7120000000000001
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89133
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93936
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98819
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.25
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.34
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.36
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.84
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.86
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,163.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,165.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,164.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,158.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90716
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73312
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99191
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92969
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.14
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,207.38
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,208.62
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,208.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,130.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,150.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93457
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94235
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94977
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82785
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,197.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,199.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,198.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,156.88
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,157.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,157.25
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,123.5
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91443
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99667
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81979
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95517
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91803
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85959
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,243.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,244.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,244.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,177.38
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,177.88
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,177.62
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87823
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88849
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91543
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90951
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94296
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93616
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.31
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.45
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.53
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
