Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,148.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,192.62
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,193.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,193.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92712
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95367
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9125
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97668
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90332
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.08
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,152.12
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,192.38
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,192.5
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,192.5
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,159.5
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,159.62
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8917799999999999
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91064
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81894
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69802
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90723
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,236.42
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,236.45
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,156.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,156.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92172
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84915
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8848600000000001
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,229.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,229.62
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,229.25
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,168.62
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,175.5
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,172.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84131
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79089
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7653800000000001
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8461
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6513899999999999
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81265
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.05
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78738
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67669
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8855299999999999
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83911
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94537
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
