Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,107.75
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82931
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85919
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80978
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79989
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86969
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90506
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,237.72
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,237.27
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,237.27
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.33
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.33
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,169.88
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,169.88
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,169.88
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83816
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96912
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68545
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8143
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8501
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96603
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.03
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.03
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,236.98
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,236.98
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,181.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,188.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,186.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81195
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.87
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8389
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7007399999999999
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86355
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98309
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,237.92
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,237.94
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,236.95
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,236.95
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,141.5
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,142.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,161.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,161.75
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,161.62
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8744200000000001
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8783200000000001
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7500899999999999
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92502
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8539100000000001
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96121
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.91
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.83
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,105.25
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96017
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88421
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7426699999999999
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81128
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8590399999999999
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93387
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82965
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96643
