Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91656
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.38
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86792
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8657799999999999
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81097
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.94
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82824
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7047100000000001
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84295
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8552200000000001
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90036
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87149
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8539399999999999
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96374
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.63
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81375
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71502
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8460700000000001
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8092
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93301
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.44
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7840199999999999
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82632
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6997
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.56
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.18
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74624
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6796800000000001
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8783200000000001
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86313
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93497
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963899999999999
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81506
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8946799999999999
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6443399999999999
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.87
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.69
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77456
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6785800000000001
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84988
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84454
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.31
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.94
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80285
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8339200000000001
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6513
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.56
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7688
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63369
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89728
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
