Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85129
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94049
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91107
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8307200000000001
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76443
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67672
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.31
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7347100000000001
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89764
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86929
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80175
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867799999999999
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.14
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77325
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7955
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81918
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8862899999999999
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73938
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86569
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85962
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95227
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90527
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.93
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81488
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81476
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70431
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7578699999999999
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74783
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8680700000000001
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90167
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89151
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79983
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83185
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90231
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74929
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86685
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85611
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95227
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98407
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84604
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7865300000000001
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8942899999999999
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
