Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75534
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8125
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8851600000000001
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89371
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77722
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,91.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86093
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79208
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90723
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80996
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7828
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95636
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8539700000000001
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80786
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84891
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89685
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7543300000000001
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91077
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8221700000000001
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96103
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90695
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7863399999999999
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8965700000000001
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90726
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81466
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7037
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94556
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8326100000000001
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8063899999999999
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.88
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80169
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8183600000000001
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90097
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.63
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7931199999999999
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73117
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8022699999999999
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627299999999999
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97574
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8643799999999999
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80374
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7842100000000001
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91727
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
