Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.57
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8735299999999999
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73761
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82486
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566600000000001
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88418
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.64
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80972
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76678
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91116
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76403
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68405
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82242
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90915
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93918
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8352299999999999
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79483
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001100000000001
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.31
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71872
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6734899999999999
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7745
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90973
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92242
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93222
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.88
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82373
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8417
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91299
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8052
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89944
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8653200000000001
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90637
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82849
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77868
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78457
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91366
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80624
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8269299999999999
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87628
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8519899999999999
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
