Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79355
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75155
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91131
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8326399999999999
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8853700000000001
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88205
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80548
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8984700000000001
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,104.62
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,93.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7843
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79245
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91141
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992899999999999
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93817
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92361
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9216
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678299999999999
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,110.5
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95111
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88992
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81689
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988299999999999
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8925799999999999
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82495
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95605
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90372
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,121.62
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79977
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85208
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90326
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78946
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91736
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86459
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8306600000000001
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8617799999999999
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,91.62
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8334299999999999
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8508
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90414
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8271799999999999
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90637
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627299999999999
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94754
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,26.0
