Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175600000000001
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79779
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93143
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80029
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959600000000001
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779600000000001
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,99.88
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8763700000000001
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8123100000000001
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91971
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83044
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88754
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84457
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95148
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8027
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83893
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87744
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89313
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89743
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96487
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84067
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,104.75
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8973399999999999
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90536
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90872
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8225399999999999
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88946
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94659
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83536
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8272700000000001
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86664
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88074
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9093
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90951
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89435
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80993
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82983
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
