Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,117.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.888
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87051
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82309
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93533
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95612
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80581
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80597
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,100.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88418
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8052600000000001
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87515
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90323
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,171.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,171.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,171.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91113
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95908
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80011
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84775
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85165
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9176
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,112.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,155.75
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,156.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,155.88
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874200000000001
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9371
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.828
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8847
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8031
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396899999999999
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94946
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8770399999999999
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,161.88
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,162.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92615
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77609
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83639
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7811600000000001
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86966
