Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83944
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,121.5
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,122.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,172.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,172.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7984899999999999
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80407
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98053
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78976
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9154
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8593700000000001
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,152.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,182.12
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,182.38
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93017
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94144
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7972100000000001
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7626
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8383200000000001
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80383
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80758
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96381
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79782
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91382
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93957
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90265
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81311
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82245
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8844
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94711
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78274
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,136.5
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.38
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871700000000001
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93603
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90768
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80252
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8294
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89328
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88833
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,122.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,122.38
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82089
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8643799999999999
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7668699999999999
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88913
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
