Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86361
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94675
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8579399999999999
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,136.62
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,158.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8779600000000001
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8076399999999999
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83993
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91482
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96619
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8748799999999999
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,137.38
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,119.88
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9165
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92178
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81433
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84378
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8375799999999999
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94202
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453700000000001
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.03
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,127.75
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,92.25
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95731
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91192
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89407
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84854
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959299999999999
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93707
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,164.12
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,164.38
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,170.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,170.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.62
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,109.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,109.12
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.893
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916299999999999
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89725
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,157.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,162.75
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.88
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,103.5
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8371299999999999
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
