Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94427
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85806
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90155
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.41
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,179.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,180.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,180.38
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,140.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,144.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,95.62
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.75
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84619
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95398
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93729
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93787
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.05
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,206.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,207.62
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,153.88
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,153.75
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95013
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90451
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,131.5
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95264
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89313
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,215.62
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,216.25
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,215.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,164.88
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95193
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92355
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87311
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96439
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96799
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94507
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,173.12
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,173.88
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,149.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,142.25
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,142.75
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98242
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90289
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,130.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,116.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93118
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8789
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94177
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,205.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,206.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,203.12
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,208.12
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,205.5
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,193.75
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,193.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,193.88
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94498
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
