Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91855
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91238
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91168
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86026
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,172.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,174.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,189.75
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,191.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,172.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,172.88
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97263
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8916
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90719
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90338
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,221.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,221.75
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,221.62
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,199.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,199.12
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97974
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95328
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93979
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94379
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858299999999999
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,222.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,231.38
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,225.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,159.38
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.25
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90903
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92636
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92447
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94113
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,198.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,199.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,210.88
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,212.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,211.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,131.5
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.62
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93759
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84057
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91174
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,215.25
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,217.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,216.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,169.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,169.75
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
