Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95163
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8624200000000001
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88495
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97327
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,188.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,191.62
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,190.75
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,164.5
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,123.25
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92441
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91254
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.12
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92551
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88556
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94815
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96973
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,203.62
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,204.75
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,203.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,146.12
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.88
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,150.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97156
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91244
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89023
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90277
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90793
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91806
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,114.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,194.5
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,195.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,194.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,249.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,254.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,252.75
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,125.12
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91168
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90915
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,130.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96042
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93518
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,235.38
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,237.62
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,236.88
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,175.62
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,176.38
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,176.12
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,188.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,188.5
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,188.25
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93423
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,126.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95566
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
