Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,279.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,281.88
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,280.5
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,207.75
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,217.88
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.75
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,144.75
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97061
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93988
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,108.25
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90829
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95398
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96576
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94714
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,211.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,213.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,172.25
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,168.38
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,169.12
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,168.75
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95923
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94376
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74871
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98465
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,86.25
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.34
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,237.5
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,237.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,237.62
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,163.25
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,167.75
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,171.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,169.12
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92358
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,140.88
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96982
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,106.5
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,246.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,246.88
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,246.38
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,211.88
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,212.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,212.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,157.25
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,157.12
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98605
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94754
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84845
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,146.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98428
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,263.88
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,264.25
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,264.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,181.5
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,181.62
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,161.62
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83319
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,142.38
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8834799999999999
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97122
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,92.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
