Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,68.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,270.75
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,282.88
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,279.62
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,204.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,204.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,204.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,143.25
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,143.25
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92245
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9288
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,151.62
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,152.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97671
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99094
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99484
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97632
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,119.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,76.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,313.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,313.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,313.62
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,212.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,213.25
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,213.12
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,199.5
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,199.88
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.62
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95117
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,165.12
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,166.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,165.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95303
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92902
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98541
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94623
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,259.75
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,260.5
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,260.12
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,188.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,188.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,222.38
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,223.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,222.62
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.25
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77981
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,92.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,69.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,287.62
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,288.62
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,288.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,183.5
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,183.75
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,268.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,268.25
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,268.12
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95456
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94388
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98828
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,217.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,219.88
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,218.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,186.12
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,186.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.25
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,241.62
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,242.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,241.75
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,141.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,146.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97418
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8371299999999999
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
