Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,260.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,265.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,262.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,206.38
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,216.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,210.75
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,240.25
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,241.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,240.88
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80066
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,60.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,245.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,255.25
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,251.38
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,165.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,165.25
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,273.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,273.38
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,273.12
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,139.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,140.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,141.25
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8901399999999999
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,67.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,279.5
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,280.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,280.12
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,234.5
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,234.75
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,234.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,211.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,211.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,211.62
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97647
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,106.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94269
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94995
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96362
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,206.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.12
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,220.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,225.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,222.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,240.62
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,241.38
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.75
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92541
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97723
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98328
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,199.62
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,200.88
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,230.88
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,233.88
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,233.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,221.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,225.12
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,222.88
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95966
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.62
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
