Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,209.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,209.75
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,209.38
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,218.75
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,220.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,219.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,185.25
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,185.88
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,145.62
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91995
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95236
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,231.62
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,232.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,232.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,187.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,188.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,187.75
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,192.25
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,192.5
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,192.38
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96295
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,115.75
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8337100000000001
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96866
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96017
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,198.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,198.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,205.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,210.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,207.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,228.38
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,229.12
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,228.88
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,123.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,133.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90115
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985299999999999
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93762
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96887
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,194.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.62
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,196.5
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,196.75
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.62
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,233.38
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,233.5
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,233.5
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98318
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9061
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,111.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.13
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89075
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75592
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,192.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,196.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.25
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,216.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,222.38
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,217.75
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94742
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
