Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9147
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88092
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96356
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8990799999999999
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,176.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,177.12
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,182.5
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,192.88
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,187.62
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,159.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.38
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96823
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,107.25
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8356
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99353
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94708
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,181.12
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.38
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,185.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,185.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,124.38
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91955
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.44
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81216
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6376
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94714
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,191.75
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,192.62
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.25
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,122.88
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,123.12
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,149.62
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91431
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95792
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.12
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86218
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67102
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,135.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,139.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,184.38
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,184.75
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88559
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.13
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76251
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90192
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86966
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,156.12
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,157.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,137.62
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,116.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93317
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
