Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8453700000000001
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67019
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90304
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97653
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,97.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,189.5
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,189.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,163.38
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,163.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.75
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,136.88
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89343
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86508
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8261700000000001
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7568600000000001
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8496100000000001
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93893
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9144
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,149.88
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.12
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95154
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962700000000001
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8370299999999999
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78012
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93817
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,152.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,153.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,153.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,145.75
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92001
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97153
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93869
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8005
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75152
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75949
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98294
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94507
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,171.88
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,169.75
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93921
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92731
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88241
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70275
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7910699999999999
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90716
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98474
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,150.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,152.12
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.88
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,161.5
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,161.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.62
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.75
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
