Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94943
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93677
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85657
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6867
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73654
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,176.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,177.12
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,149.75
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,150.62
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8942200000000001
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92642
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89425
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8374299999999999
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7641600000000001
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92483
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98499
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96274
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,132.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,140.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,155.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,155.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,155.75
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93994
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9126
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.949
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93262
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88421
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425600000000001
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612299999999999
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,138.88
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,154.25
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,157.12
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,130.62
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89151
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8425299999999999
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84851
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90689
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89361
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.7
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,147.25
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,153.62
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,154.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,153.75
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93985
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88894
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96582
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85641
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93466
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8576
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
