Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,138.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,135.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96533
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91592
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92917
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92633
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95804
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8509200000000001
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,135.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,136.5
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,165.25
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,166.12
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,165.75
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,119.75
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,120.12
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87665
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8806700000000001
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83606
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70904
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8856200000000001
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93256
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,172.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,172.38
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91797
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93814
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8565
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8954799999999999
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7497199999999999
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76846
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81698
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.38
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,151.12
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,83.38
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94751
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88794
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85888
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8980100000000001
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82635
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78863
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.62
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.38
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,93.12
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.25
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89575
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8252799999999999
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94797
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7426699999999999
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75229
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91302
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478100000000001
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
