Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,160.75
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,161.5
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,81.62
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8723700000000001
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8722799999999999
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74673
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96576
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.12
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,104.88
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,106.75
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92673
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91882
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93365
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80069
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558899999999999
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98218
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8882700000000001
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,141.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.62
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.88
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8291
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8844299999999999
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76803
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89245
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,168.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.38
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,98.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93646
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8811
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.5
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69381
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88528
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,170.38
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8774700000000001
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87469
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93243
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71514
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8658100000000001
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92239
