Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8927
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,136.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.75
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,133.38
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8900100000000001
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91476
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76751
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90103
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,157.12
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,102.62
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,102.75
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,121.25
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,122.12
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,121.75
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96432
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86172
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84921
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90689
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84652
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91458
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91092
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96704
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8605
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,168.75
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,171.38
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,169.75
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,112.88
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90832
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77356
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8484200000000001
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93277
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.957
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,141.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,146.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728600000000001
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92047
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83215
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93552
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95077
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95248
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92938
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90774
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76165
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8789
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91003
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
