Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91043
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94861
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,138.5
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,104.25
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92114
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8209200000000001
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85577
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75262
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92871
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92953
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,167.88
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,168.75
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,129.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,129.38
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95196
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.56
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76864
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3416
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7384
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396299999999999
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92316
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94672
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,136.75
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,106.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225399999999999
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90921
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92636
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8537600000000001
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8157
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,104.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,155.88
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,159.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,154.25
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91009
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82345
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8809799999999999
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7337899999999999
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8504299999999999
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,147.38
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,151.38
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,151.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92242
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93545
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
