Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82705
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64746
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8118
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91479
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8704200000000001
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90286
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.94
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79623
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6935399999999999
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93381
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93252
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,93.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84295
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8951100000000001
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720700000000001
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60726
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93646
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95193
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93082
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92898
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91891
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80807
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68753
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95789
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91376
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,131.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,132.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.62
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,120.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,124.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95016
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88739
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.81
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83844
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66662
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88461
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8994700000000001
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96258
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93124
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,103.38
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,103.75
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94809
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94202
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8680700000000001
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
