Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8987700000000001
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8354799999999999
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79904
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,143.12
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92432
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91464
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86944
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93262
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70443
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93695
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80883
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,125.38
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,127.88
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,115.75
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,116.12
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91836
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8320000000000001
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93341
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82083
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67553
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76303
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95651
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,131.62
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,132.5
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93506
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91778
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7813399999999999
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91211
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.67
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,164.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88894
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8736200000000001
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84305
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84436
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79556
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95703
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,104.25
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,104.5
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,123.75
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
