Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8229299999999999
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83978
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8308399999999999
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91547
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83304
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90436
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.88
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.19
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96484
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88534
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75338
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92688
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85254
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95642
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,191.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,192.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,191.38
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,108.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91177
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931600000000001
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,126.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85275
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77881
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87497
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,186.38
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,187.62
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,187.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.62
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95172
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90387
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6875600000000001
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91913
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84424
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91284
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8945299999999999
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,195.25
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,199.5
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,198.25
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99033
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9071
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,162.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,171.62
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,169.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86972
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8419200000000001
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87805
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87576
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96017
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
