Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,218.25
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,227.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,224.88
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,154.5
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,155.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8608399999999999
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94351
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84829
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89722
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,129.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,161.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,142.62
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,144.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83386
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95184
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81582
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8649600000000001
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95566
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,236.23
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,236.28
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,154.25
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,170.12
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,171.62
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,162.5
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,178.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,166.75
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88171
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9202
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,158.25
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,157.75
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8387100000000001
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90805
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93561
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,238.22
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.45
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.58
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,254.12
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,254.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,254.5
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,129.75
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,130.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8689600000000001
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90768
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.75
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6979
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96802
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.28
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.41
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,144.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,145.5
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,126.62
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,158.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.12
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96954
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97476
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94137
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97089
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
