Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.23
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,213.5
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,214.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,213.88
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,175.38
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,175.88
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,175.62
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,150.62
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94739
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94116
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.84
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,140.88
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,209.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,209.5
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,209.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,156.25
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,157.12
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.62
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8883
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83899
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94351
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78909
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90842
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92013
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8775299999999999
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,108.12
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,103.25
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,166.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,167.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,166.75
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84146
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91946
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97449
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.09
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.48
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.53
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.36
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.45
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,195.25
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,198.25
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,236.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,236.12
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,236.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91373
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8779
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80087
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84952
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90631
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90759
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98309
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.2
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,124.5
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,128.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98022
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8049
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83844
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,125.25
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78259
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8473799999999999
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93143
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99033
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93335
