Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.62
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,236.92
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,236.94
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,191.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,192.12
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,191.88
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,129.88
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,130.12
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,170.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,172.5
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97018
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8244600000000001
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,102.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.06
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68042
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8237
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.56
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,187.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,188.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,187.88
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7539600000000001
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85196
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6567
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8412799999999999
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.22
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.62
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255600000000001
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81726
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8475600000000001
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84311
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74459
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8161
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97671
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92328
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,113.75
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96078
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8663
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75244
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8605
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8840600000000001
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83352
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88107
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96939
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90079
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,237.14
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,112.12
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84021
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96237
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88446
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82855
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
