Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92453
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95746
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85614
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.41
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.19
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,106.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,181.5
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,181.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,181.62
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,115.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,115.75
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80484
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8682799999999999
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98389
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,96.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,186.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,188.88
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,187.62
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,116.25
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,116.38
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7921699999999999
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8505799999999999
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79889
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8491799999999999
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90005
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8734700000000001
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858600000000001
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,238.47
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.86
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.91
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7641
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7698
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7480399999999999
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75836
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68481
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784799999999999
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85193
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,85.5
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7424
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81442
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7304
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.19
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71762
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69781
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7236899999999999
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8246700000000001
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88513
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,84.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77237
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8381
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8532700000000001
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.69
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
